Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.91
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.65
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,49.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.33
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,25.75
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,15.77
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,20.97
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,67.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,112.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,66.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,88.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.22
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.58
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.76
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.26
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,26.21
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,15.75
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,19.75
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,67.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,113.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,65.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,83.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.63
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.52
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,53.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.94
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.54
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,24.72
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,15.96
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,20.45
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,70.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,106.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,66.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,85.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.78
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.98
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,51.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.87
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.65
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,22.77
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,17.52
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,24.42
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,69.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,98.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,72.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,101.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.54
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.79
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.51
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,51.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,72.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.31
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,25.78
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,19.27
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,27.06
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,72.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,111.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,79.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,111.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.36
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.99
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.45
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,53.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.33
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,24.72
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,19.49
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,24.68
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,70.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,107.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,80.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,102.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.18
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.52
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,51.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.93
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.49
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,25.62
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,16.84
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,25.42
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,79.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,110.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,70.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,105.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.45
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.43
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.34
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.85
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,48.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.79
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,26.95
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,19.39
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,25.65
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,69.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,115.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,80.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,106.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
