Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.61
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.38
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,81.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.58
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,30.45
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,19.22
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,26.83
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,80.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,130.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,79.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,112.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.71
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,39.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.62
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.62
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,62.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.34
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,34.41
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,18.97
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,28.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,93.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,145.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,79.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,116.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.36
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.26
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.52
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.71
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,75.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,75.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,90.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,33.88
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,20.17
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,32.76
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,110.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,149.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,83.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,135.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.06
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.52
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.06
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.13
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,66.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,81.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.49
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,35.78
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,22.27
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,93.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,152.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,92.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,122.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.23
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.46
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.35
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.28
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.71
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,67.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,102.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,40.11
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,21.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,29.18
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,101.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,169.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,87.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,121.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.63
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.59
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.16
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.71
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.67
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.42
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,57.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.79
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,33.72
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,26.78
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,30.55
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,79.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,143.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,113.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,128.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.56
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.22
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.05
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.81
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.06
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,75.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,102.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.73
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,37.71
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,25.89
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,28.11
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,93.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,162.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,108.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,117.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.68
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.68
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,37.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.59
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.45
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.97
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.12
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,55.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,80.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.82
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,36.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,21.95
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,96.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,155.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,91.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,124.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.93
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.96
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,46.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
