Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.84
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.83
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.34
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,65.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,95.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,43.42
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,23.75
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,32.83
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,110.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,183.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,99.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,136.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.34
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.89
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.78
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.37
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.37
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,67.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,96.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.22
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,43.22
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,34.29
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,33.33
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,83.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,182.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,143.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,138.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.71
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.43
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.41
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.13
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.89
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,64.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,85.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,36.81
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,25.46
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,31.54
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,94.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,158.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,106.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,132.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.53
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.41
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.84
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.28
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.62
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.08
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,51.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.18
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,37.38
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,30.05
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,33.66
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,77.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,158.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,125.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,140.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.69
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.67
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.12
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.41
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.37
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.34
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.45
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,57.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.92
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,37.21
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,26.43
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,32.41
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,88.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,157.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,109.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,133.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.36
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.86
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,52.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,85.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.07
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.84
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.42
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.57
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.49
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,62.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,95.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.64
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,50.38
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,31.28
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,32.69
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,118.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,211.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,131.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,135.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.54
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,56.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,84.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.18
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.86
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.99
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,73.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,98.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.38
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,51.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,23.14
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,33.74
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,143.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,213.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,96.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,139.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.64
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.53
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,52.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.31
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.61
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.83
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.63
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.81
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.57
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,67.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,98.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.38
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,40.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,122.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,183.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,109.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,166.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,,L2 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.93
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.23
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.39
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,48.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.52
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,52.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.79
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.54
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.67
