Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,26.97
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,87.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,117.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.74
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,51.45
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,25.94
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,52.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,155.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,214.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,108.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,216.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.12
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.72
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.48
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.72
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,52.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.66
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.45
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.92
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.09
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.65
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,70.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,94.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,47.69
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,27.37
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,39.94
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,127.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,198.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,113.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,166.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.21
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.77
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,42.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.26
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.67
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.76
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.77
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,73.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,97.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,45.55
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,27.71
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,34.53
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,119.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,190.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,114.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,142.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.08
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.44
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.64
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.35
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,48.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.05
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.68
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.48
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,72.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,106.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.98
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,49.12
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,36.34
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,118.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,205.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,128.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,149.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.84
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.83
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,43.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,27.36
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.64
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.64
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,78.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,120.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.86
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,48.41
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,36.16
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,32.61
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,102.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,202.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,149.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,135.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.92
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.06
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.28
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.72
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.49
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.34
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,81.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,112.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.71
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,41.36
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,31.71
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,36.79
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,95.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,174.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,130.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,152.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,,L1 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.56
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.56
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.18
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,69.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,115.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.62
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.82
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.18
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,77.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,113.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.55
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,44.72
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,42.05
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,34.57
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,93.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,188.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,180.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,142.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,,L1 Active Power,kW,0.09
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.67
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.61
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,77.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,103.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,135.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.21
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.12
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.67
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.77
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.65
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,72.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,114.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.13
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,55.43
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,50.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,38.61
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,95.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,232.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,208.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,159.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.12
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.29
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.72
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,26.52
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.63
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.79
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,80.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,120.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
