Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.11
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,43.86
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,28.76
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,31.91
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,108.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,187.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,120.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,132.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.51
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.18
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.59
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.92
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.93
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.17
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.18
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,62.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,108.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,82.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.47
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,40.72
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,37.84
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,42.55
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,88.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,174.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,158.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,178.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.82
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.49
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.83
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,33.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.63
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.31
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,88.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,110.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,119.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.87
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,43.05
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,39.13
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,47.77
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,102.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,184.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,162.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,200.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.68
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.92
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.73
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.28
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.35
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.53
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,104.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.42
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,41.58
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,35.52
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,80.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,178.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,150.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,132.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,,L1 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.97
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.18
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.59
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,51.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,86.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.26
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.65
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.22
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.98
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,60.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,105.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.59
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,41.72
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,41.61
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,71.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,178.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,176.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,147.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.84
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.94
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.42
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.66
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.47
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.24
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,62.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,113.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.54
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,33.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,36.68
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,92.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,197.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,141.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,154.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.19
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.51
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.37
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.55
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.86
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.14
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.08
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,57.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,103.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,93.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.84
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.95
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,44.73
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,39.66
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,38.84
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,75.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,189.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,165.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,162.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.07
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.56
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,60.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,97.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,26.14
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.35
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.77
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,70.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,116.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,95.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.18
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,40.62
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,46.76
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,43.22
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,81.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,174.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,195.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,181.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.37
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.45
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.54
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,26.07
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.32
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.66
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,66.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,115.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.93
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.26
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,39.49
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,41.73
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,35.57
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,70.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,168.7
