Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,173.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,150.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.97
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.42
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.49
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.65
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.86
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,75.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,105.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,87.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.43
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,38.89
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,31.63
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,86.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,167.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,131.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,120.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.95
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.85
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.19
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.37
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,60.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,97.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.37
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,29.59
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,30.93
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,25.42
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,62.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,129.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,128.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,107.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,35.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.71
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.94
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.98
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,61.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,104.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,88.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.71
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,37.09
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,24.49
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,64.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,135.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,155.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,103.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.99
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,37.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.79
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.94
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.19
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.91
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.42
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.28
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,68.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,117.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.35
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,36.86
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,42.19
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,25.23
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,75.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,160.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,176.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,106.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.86
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.67
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.43
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.17
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,25.84
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.89
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,73.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,115.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.26
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.54
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,35.65
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,30.83
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,27.88
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,77.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,153.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,129.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,118.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.97
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,36.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.62
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,25.97
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.47
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,64.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,115.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,78.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,37.61
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,29.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,33.71
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,81.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,161.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,123.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,142.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.48
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,65.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,86.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.31
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.24
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.33
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.34
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,68.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,120.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.93
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.72
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,34.26
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,39.62
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,24.65
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,69.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,147.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,164.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,105.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.92
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,48.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.94
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.71
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,27.07
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.51
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.24
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,83.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,120.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.39
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,30.26
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,34.18
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,24.14
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,63.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,134.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,142.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,103.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
