Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.87
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,42.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.85
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,27.88
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.53
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.89
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,82.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,123.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,31.53
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,31.81
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,26.68
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,75.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,137.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,133.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,115.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.08
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.31
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.42
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,38.26
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.83
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.27
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,115.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,164.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,77.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.31
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,46.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,28.87
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,30.33
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,110.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,195.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,121.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,129.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.68
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.73
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,76.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,91.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.43
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,32.84
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.93
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.64
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,96.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,143.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.82
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,35.45
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,26.94
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,38.48
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,102.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,155.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,114.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,160.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,74.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,104.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.31
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.47
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,33.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.88
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,102.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,142.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.98
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,43.61
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,26.55
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,40.21
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,117.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,184.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,111.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,167.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.68
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.69
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,36.17
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.55
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,114.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,154.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.84
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,50.41
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,30.82
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,128.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,212.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,114.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,129.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.08
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,42.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.14
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.87
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,34.98
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.71
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,108.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,155.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.42
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,36.87
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,24.14
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,12.52
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,115.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,162.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,101.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.71
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.53
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.57
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,95.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,149.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.41
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,35.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,26.05
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,19.42
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,92.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,151.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,111.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,87.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.93
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,32.43
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.94
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.41
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,97.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,145.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.41
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,37.11
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,21.19
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,104.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,161.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,89.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,105.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
