Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.21
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,34.45
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.33
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.13
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,94.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,150.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.71
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,37.63
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,23.63
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,22.48
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,94.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,162.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,99.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,95.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.41
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.98
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,89.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,133.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.95
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,34.84
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,26.05
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,19.54
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,88.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,151.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,109.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,84.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.39
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.81
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.41
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,30.63
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.88
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.53
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,97.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,132.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,29.76
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,23.38
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,13.38
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,91.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,132.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,98.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,69.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.74
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.33
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,27.88
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.84
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.73
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,84.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,121.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,27.48
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,21.76
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,13.42
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,90.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,123.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,92.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,70.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.61
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.69
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,37.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.36
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-8.17
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.39
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.11
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,26.86
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.89
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.81
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,68.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,116.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,21.91
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,23.53
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,4.97
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,85.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,101.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,100.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,42.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.99
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,37.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.81
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,26.18
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.56
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,68.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,114.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.26
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,24.69
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,22.39
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,7.78
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,88.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,110.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,95.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,56.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,35.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.31
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,28.54
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.52
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,86.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,125.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,82.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.96
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,28.07
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,24.86
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,91.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,125.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,106.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,72.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.93
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-5.88
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,66.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.81
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.97
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.67
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.98
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,27.88
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.31
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,70.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,123.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.95
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,24.23
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,29.36
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,6.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,93.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,111.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,124.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,42.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-1.98
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-4.36
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,64.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-6.76
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
