Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,30.84
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.66
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.24
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,76.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,134.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.84
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,28.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,31.35
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,6.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,100.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,126.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,132.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,54.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.16
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,50.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.46
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,26.73
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.77
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.67
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,55.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,119.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,85.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.32
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,36.22
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,21.53
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,62.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,134.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,152.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.33
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-2.38
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,55.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.13
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.33
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,29.06
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.76
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,84.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,128.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.22
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,26.26
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,28.24
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,9.23
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,92.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,117.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,118.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,69.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.83
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,47.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.48
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.19
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,34.07
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.88
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.37
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,92.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,149.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.27
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,34.84
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,30.54
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,19.99
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,83.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,153.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,129.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,93.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.28
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.43
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.74
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.46
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,33.87
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.75
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.86
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,89.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,147.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.11
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,41.34
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,28.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,17.91
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,107.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,176.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,118.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,76.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-2.13
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,51.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.74
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-7.39
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,42.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.11
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,32.96
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.43
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,92.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,143.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.97
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,32.57
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,29.62
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,5.94
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,120.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,146.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,123.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,46.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,,L3 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.25
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.86
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.79
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,38.45
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.36
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.85
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,121.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,168.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.81
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,41.99
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,29.79
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,26.16
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,101.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,182.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,124.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,109.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,,L3 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.76
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,73.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,86.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.2
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.71
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.05
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,42.15
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (RMS),A,121.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,181.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.8
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.74
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,46.93
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,40.99
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,22.46
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,108.4
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,199.5
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,169.9
844244,Christchurch Drive - Bayston Hill,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,101.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,53.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
