Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,24.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,15.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,25.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,79.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,107.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,63.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,106.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.42
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,55.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,77.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,15.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,29.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,90.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,106.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,62.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,122.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.95
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.95
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.95
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,23.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,15.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,28.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,89.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,101.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,63.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,116.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,56.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,26.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,18.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,23.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,76.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,111.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,75.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,99.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.42
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,54.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,30.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,20.55
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,22.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,66.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,128.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,84.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,94.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,57.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,77.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,28.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,20.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,26.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,71.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,123.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,84.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,109.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,75.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,99.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,32.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,24.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,29.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,77.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,140.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,100.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,121.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.42
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,63.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,87.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,31.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,25.55
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,24.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,62.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,135.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,105.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,101.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,60.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,84.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
