Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,32.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,26.97
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,65.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,139.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,111.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,125.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,50.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.85
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,56.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,89.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,39.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,40.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,26.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,57.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,168.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,165.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,112.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.98
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,63.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,84.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,30.55
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,33.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,27.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,52.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,130.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,140.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,115.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,30.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,95.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,127.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,40.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,31.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,70.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,170.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,134.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,131.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,66.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,104.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,34.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,29.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,61.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,148.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,120.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,122.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,33.85
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,100.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,145.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,48.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,32.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,29.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,92.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,203.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,133.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,121.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,71.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,110.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,43.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,35.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,78.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,181.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,147.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,137.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,25.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,77.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,110.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,42.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,34.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,29.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,71.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,177.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,143.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,121.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,66.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,103.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,33.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,34.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,75.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,182.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,137.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,142.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,,L3 Active Power,kW,0.0
