Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.97
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,76.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,116.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,44.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,31.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,37.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,91.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,187.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,129.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,155.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,33.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,73.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,105.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,40.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,22.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,32.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,108.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,170.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,93.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,136.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,44.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.42
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,71.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,105.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,24.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,39.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,113.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,171.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,102.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,166.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.55
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,101.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,37.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,24.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,37.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,104.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,160.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,101.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,156.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,68.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,101.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,38.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,25.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,35.42
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,106.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,164.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,105.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,147.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,75.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,108.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,40.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,25.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,34.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,112.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,171.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,105.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,142.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,30.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,68.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,100.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,42.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,41.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,122.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,177.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,107.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,174.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,45.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,79.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,76.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,104.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,42.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,45.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,122.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,178.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,114.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,190.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.55
