Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,41.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,94.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,123.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,88.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,46.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,29.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,46.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,125.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,195.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,124.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,194.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.98
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,82.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,104.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,42.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,28.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,35.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,107.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,179.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,117.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,149.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,39.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.95
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.82
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,68.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,99.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,50.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,25.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,36.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,132.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,214.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,105.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,152.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.97
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,39.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,73.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,111.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,51.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,27.97
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,44.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,136.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,215.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,116.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,186.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,,L2 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,34.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,26.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,88.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,119.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,45.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,44.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,135.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,192.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,109.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,183.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,56.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.55
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,82.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,115.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,42.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,22.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,42.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,138.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,182.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,92.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,178.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.42
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,66.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,94.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,81.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,127.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,44.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,26.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,50.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,140.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,190.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,110.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,209.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,53.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,89.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,27.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,80.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,126.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,46.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,29.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,51.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,142.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,201.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,125.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,214.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,44.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,89.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
