Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,67.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,115.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,50.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,37.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,47.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,116.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,215.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,157.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,199.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,61.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,105.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,29.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,89.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,133.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,50.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,32.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,49.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,131.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,214.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,136.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,207.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,80.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,127.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,53.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,31.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,42.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,119.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,227.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,129.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,177.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,27.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,83.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,123.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,91.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,51.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,37.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,45.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,105.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,217.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,156.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,193.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,36.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,27.71
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,75.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,123.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,48.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,31.98
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,40.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,112.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,207.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,133.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,169.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,,L1 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,41.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,30.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,75.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,134.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,52.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,46.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,33.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,97.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,223.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,193.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,140.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,36.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,69.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,120.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,49.97
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,41.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,34.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,94.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,212.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,174.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,147.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,34.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,28.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.97
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,86.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,126.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,46.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,42.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,44.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,98.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,200.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,174.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,190.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.42
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,26.95
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.94
