Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,77.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,120.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,95.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,49.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,42.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,43.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,92.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,211.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,178.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,185.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,26.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,67.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,117.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,44.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,38.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,37.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,83.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,191.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,162.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,158.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,63.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,110.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,92.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,39.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,37.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,38.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,77.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,169.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,156.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,161.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,62.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,108.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,87.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,38.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,37.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,38.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,78.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,164.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,158.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,163.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,58.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,73.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,124.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,35.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,27.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,40.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,111.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,154.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,120.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,170.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,25.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,72.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,115.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,33.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,36.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,111.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,144.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,94.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,154.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,37.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,29.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,78.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,129.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,41.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,27.82
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,31.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,102.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,177.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,116.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,133.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,28.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,89.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,126.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,47.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,28.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,37.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,120.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,201.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,119.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,154.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.71
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.97
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,98.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,140.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
