Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,53.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,34.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,41.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,117.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,225.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,142.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,170.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,67.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,110.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,45.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,27.55
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,38.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,111.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,191.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,113.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,159.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,46.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,80.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,107.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,82.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,33.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,42.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,101.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,189.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,138.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,175.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.55
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,81.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,83.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,111.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,47.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,38.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,37.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,95.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,199.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,158.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,157.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,69.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,106.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,48.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,38.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,91.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,205.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,163.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,146.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,27.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,87.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,122.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,48.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,28.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,116.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,203.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,119.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,129.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,93.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,123.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,48.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,32.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,26.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,110.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,203.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,135.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,111.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,27.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,92.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,125.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,44.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,29.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,30.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,101.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,187.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,121.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,126.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,71.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,96.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,88.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,34.95
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,35.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,33.82
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,64.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,148.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,145.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,141.6
