Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,97.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,104.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,117.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,45.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,35.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,39.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,96.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,191.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,148.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,165.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,38.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,81.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,101.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,40.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,22.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,15.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,126.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,172.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,94.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,70.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.55
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,73.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,100.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,33.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,21.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,17.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,97.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,145.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,88.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,75.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,69.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,92.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,32.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,23.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,27.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,81.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,137.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,99.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,116.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.98
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,61.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,102.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,35.95
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,28.85
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,72.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,151.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,119.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,98.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,77.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,109.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,36.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,34.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,27.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,71.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,158.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,142.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,114.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,25.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,66.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,115.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,35.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,34.82
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,27.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,67.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,153.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,144.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,115.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,37.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,55.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,101.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,36.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,33.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,26.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,69.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,154.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,139.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,111.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
