Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,30.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,92.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,133.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,45.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,29.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,36.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,102.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,193.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,122.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,152.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,27.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.71
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,89.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,122.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,87.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,48.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,30.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,32.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,102.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,201.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,127.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,134.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,27.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,82.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,122.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,44.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,27.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,98.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,189.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,113.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,114.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,36.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,32.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,106.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,143.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,42.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,28.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,31.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,89.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,178.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,117.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,130.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,32.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.71
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,95.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,140.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,42.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,28.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,34.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,97.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,179.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,120.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,142.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,33.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,106.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,146.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,46.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,25.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,43.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,127.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,195.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,107.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,181.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,36.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.97
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,38.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,124.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,168.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,96.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,53.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,28.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,40.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,132.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,226.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,117.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,169.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,53.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,84.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,31.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,95.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,137.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,50.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,26.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,45.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,138.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,212.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,111.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,191.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.71
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
