Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,101.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,137.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,45.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,28.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,28.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,104.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,192.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,119.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,119.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,59.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,37.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,113.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,162.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,52.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,30.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,39.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,126.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,225.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,127.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,167.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,54.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,34.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,107.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,149.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,50.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,25.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,40.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,131.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,212.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,104.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,170.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,45.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,30.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,91.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,132.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,50.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,29.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,37.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,119.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,215.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,120.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,156.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,29.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,90.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,128.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,49.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,32.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,39.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,111.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,207.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,136.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,166.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,,L1 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,71.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,129.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,98.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,124.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,114.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,62.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,34.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,47.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,143.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,265.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,142.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,197.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.85
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.98
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,76.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,111.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,40.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,34.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,40.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,77.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,169.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,142.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,169.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,44.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,26.85
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,71.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,116.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,91.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,48.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,36.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,40.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,86.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,205.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,150.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,167.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.42
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.42
