Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,28.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,87.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,122.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,47.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,28.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,37.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,109.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,202.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,117.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,154.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,26.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,70.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,116.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,40.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,29.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,31.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,80.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,175.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,123.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,133.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,36.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,109.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,157.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,56.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,31.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,31.42
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,134.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,236.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,130.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,133.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,36.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,106.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,155.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,49.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,28.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,35.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,117.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,210.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,120.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,148.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,26.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,63.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,117.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,86.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,40.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,36.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,33.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,74.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,171.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,151.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,140.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,34.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,71.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,120.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,91.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,38.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,35.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,80.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,183.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,159.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,150.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,32.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,92.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,141.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,51.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,32.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,34.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,109.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,218.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,136.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,143.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,45.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,30.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,91.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,132.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,41.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,31.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,42.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,101.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,178.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,131.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,178.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,43.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,77.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,26.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,59.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,117.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
