Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,37.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,38.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,32.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,62.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,159.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,161.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,136.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,36.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,55.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,94.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,36.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,35.82
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,70.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,136.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,156.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,150.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,40.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,51.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,103.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,35.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,36.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,40.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,71.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,153.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,153.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,171.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,74.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,109.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,39.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,25.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,40.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,114.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,165.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,105.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,168.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,29.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,67.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,130.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.85
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,53.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,33.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,43.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,111.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,223.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,141.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,184.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,61.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,30.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,97.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,133.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.97
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,54.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,25.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,38.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,146.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,228.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,107.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,164.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,76.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,107.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,38.95
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,22.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,103.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,167.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,95.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,127.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.55
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,50.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,74.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,30.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,20.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,29.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,79.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,129.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,86.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,123.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,39.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,47.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,79.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,32.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,19.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,26.22
