Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,83.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,139.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,82.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,110.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,48.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,63.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,97.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,33.42
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,19.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,35.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,94.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,141.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,84.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,148.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,62.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,85.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,25.85
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,18.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,82.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,113.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,81.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,109.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,75.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,92.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.55
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,22.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,20.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,38.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,121.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,98.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,86.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,164.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,47.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,36.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,15.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,35.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,103.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,94.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,65.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,147.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,39.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,48.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,24.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,16.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,29.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,93.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,104.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,124.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.97
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,45.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,25.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,77.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,99.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,71.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,108.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,24.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,25.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,26.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,54.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,104.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,108.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,112.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,44.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.42
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,24.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,19.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,73.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,107.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,84.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,118.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
