Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,40.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,22.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,16.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,22.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,96.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,71.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,94.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,47.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,21.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,16.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,17.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,57.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,94.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,68.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,76.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.85
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,43.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,22.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,15.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,61.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,98.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,47.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,22.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,15.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,18.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,64.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,99.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,63.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,77.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,36.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,20.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,15.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,52.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,88.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,67.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,73.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,44.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,20.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,14.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,17.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,59.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,89.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,59.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,74.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,47.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,20.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,14.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,17.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,58.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,92.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,62.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,74.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,43.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,21.85
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,12.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,16.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,62.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,95.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,51.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,70.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
