Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,46.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,22.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,11.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,15.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,66.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,99.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,65.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,20.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,16.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,16.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,50.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,89.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,68.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,71.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,37.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,18.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,11.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,17.42
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,55.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,81.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,49.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,73.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.85
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,11.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,16.82
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,62.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,87.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,48.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.85
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,44.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,19.85
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,15.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,58.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,86.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,49.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,9.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,44.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,21.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,12.55
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,60.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,93.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,52.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,75.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,12.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,16.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,59.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,93.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,52.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,69.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,20.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,13.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,17.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,60.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,93.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,56.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,71.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
