Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,20.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,13.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,17.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,53.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,88.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,71.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.98
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,44.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,20.95
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,13.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,18.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,59.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,94.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,55.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,77.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,49.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,20.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,17.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,60.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,92.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,56.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,72.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,37.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,18.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,14.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,17.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,46.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,81.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,72.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,44.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,20.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,14.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,17.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,53.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,90.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,59.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,73.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,42.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,20.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,12.71
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,16.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,56.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,91.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,53.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,70.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,52.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,23.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,13.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,15.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,61.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,100.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,55.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,65.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,54.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,24.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,10.95
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,16.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,73.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,105.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,67.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.61
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,51.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
