Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,23.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,12.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,17.58
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,68.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,104.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,51.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,74.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,47.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,21.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,12.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,17.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,63.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,92.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,20.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,12.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,18.42
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,55.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,87.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,51.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,77.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.71
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,47.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,12.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,17.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,62.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,92.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,74.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.22
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,49.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.15
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,20.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,13.87
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,20.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,64.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,92.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,57.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,84.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,22.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,17.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,60.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,97.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,58.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,74.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,46.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,14.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,20.63
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,73.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,120.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,61.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,87.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,24.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,14.42
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,18.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,67.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,106.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,59.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,77.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.33
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.37
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,58.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,77.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.52
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,22.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,14.71
