Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,17.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,64.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,99.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,75.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.82
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,54.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,21.93
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,14.14
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,19.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,66.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,97.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,59.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,81.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.13
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,49.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,15.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,19.65
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,63.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,101.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,63.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,82.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.31
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.19
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,47.1
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.94
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,22.59
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,15.28
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,21.45
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,98.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,63.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,90.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.34
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.77
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.9
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,50.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.21
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,23.96
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,16.12
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,20.27
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,64.2
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,105.5
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,67.3
844244,Christchurch Drive - Bayston Hill,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,85.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.89
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.89
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,20.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,15.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,21.11
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,54.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,90.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,65.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,88.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,41.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.83
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,16.45
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,21.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,58.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,100.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,68.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,90.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.97
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,37.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,21.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,17.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,51.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,92.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,73.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,89.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,82.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,27.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,18.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,22.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,58.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,118.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,78.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,94.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
