Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,50.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,29.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,17.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,22.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,66.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,126.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,73.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,95.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.93
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,46.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,25.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,19.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,22.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,60.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,110.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,82.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,92.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,58.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,22.32
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,19.11
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,25.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,70.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,97.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,79.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,105.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.11
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,43.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,22.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,16.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,26.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,69.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,97.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,71.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,109.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.95
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.89
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.42
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.32
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,77.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,25.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,17.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,24.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,70.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,111.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,74.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,103.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,62.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,87.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,29.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,19.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,24.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,76.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,127.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,79.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,104.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.93
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,64.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,82.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.89
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,29.29
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,21.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,27.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,80.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,124.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,88.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,115.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,33.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.61
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,91.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,40.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,31.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,93.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,170.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,107.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,131.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
