Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,53.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,87.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,34.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,27.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,79.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,143.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,93.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,115.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,69.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,102.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,23.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,86.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,149.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,97.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,109.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,27.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,80.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,118.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,40.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,23.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,29.95
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,91.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,168.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,99.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,124.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,75.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,97.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,98.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,35.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,24.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,38.89
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,96.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,149.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,100.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,160.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,66.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,96.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,86.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.61
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,25.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,37.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,97.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,159.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,107.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,157.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,75.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,95.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,90.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,38.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,35.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,40.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,78.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,160.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,145.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,168.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,66.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,95.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,41.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,32.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,34.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,84.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,173.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,134.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,142.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.42
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,60.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,97.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,42.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,28.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,28.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,90.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,178.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,119.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,118.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
