Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,71.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,106.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,44.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,28.95
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,35.42
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,96.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,186.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,120.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,147.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,,L1 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,53.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,26.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,81.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,115.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,52.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,32.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,37.42
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,116.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,220.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,133.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,156.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.95
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,26.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,86.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,116.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,51.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,33.29
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,38.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,120.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,216.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,138.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,158.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,24.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,72.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,109.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,42.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,29.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,36.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,103.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,179.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,122.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,152.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,44.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,79.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,35.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,76.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,111.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,41.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,29.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,46.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,118.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,175.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,122.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,193.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,34.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,81.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,116.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,46.95
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,33.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,34.52
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,103.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,197.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,140.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,144.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.95
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,41.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,83.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,32.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,107.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,144.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,55.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,37.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,31.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,130.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,233.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,155.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,132.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,,L1 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,59.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,100.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,25.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,67.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,111.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,44.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,43.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,79.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,185.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,180.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,129.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,,L1 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,109.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.63
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,46.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.79
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,67.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,109.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
