Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,54.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,44.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,38.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,92.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,226.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,184.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,161.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,,L1 Active Power,kW,0.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,51.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,88.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,105.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.93
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,26.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,76.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,119.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,61.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,46.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,40.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,116.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,259.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,194.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,166.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,,L1 Active Power,kW,0.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,72.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,96.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,106.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.52
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.79
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,87.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,113.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,54.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,44.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,39.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,101.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,228.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,182.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,164.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,57.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,97.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,49.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,77.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,86.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,115.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,88.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,55.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,37.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,50.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,122.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,233.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,158.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,209.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,95.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,125.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,96.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,47.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,34.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,48.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,116.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,200.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,143.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,203.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.29
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.97
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,90.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,124.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,51.42
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,41.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,45.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,104.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,218.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,172.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,191.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.89
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,44.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.95
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,46.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,82.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,94.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,136.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,55.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,35.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,54.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,144.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,236.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,146.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,231.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,31.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,89.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,138.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,55.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,36.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,38.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,121.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,236.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,152.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,160.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.83
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,43.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,26.63
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,61.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,118.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
