Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,47.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,40.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,34.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,92.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,202.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,166.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,147.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.61
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,31.45
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,79.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,138.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,36.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,39.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,100.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,202.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,151.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,166.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.83
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,28.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,77.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,129.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,46.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,43.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,92.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,197.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,168.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,182.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,40.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,33.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,72.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,106.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,41.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,41.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,35.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,74.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,177.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,173.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,153.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,,L1 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,55.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,94.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,25.32
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,76.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,111.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,44.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,46.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,24.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,101.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,189.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,195.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,106.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,,L1 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,45.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,92.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,85.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,75.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,121.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.63
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,55.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,46.11
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,105.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,233.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,191.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,161.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,,L1 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,39.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,86.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,90.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,124.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,53.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,43.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,36.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,108.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,226.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,179.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,154.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,,L1 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.61
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.29
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,42.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,79.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,110.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,48.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,39.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,29.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,106.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,208.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,165.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,125.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,,L1 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,35.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,28.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.97
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,73.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,125.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,85.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,48.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,50.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,106.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,208.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,210.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,121.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,,L3 Active Power,kW,0.01
