Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,,L1 Active Power,kW,0.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,33.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,83.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,144.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,80.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,81.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.93
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.61
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,59.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,44.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,34.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,127.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,253.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,183.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,143.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,,L1 Active Power,kW,0.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,44.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,82.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,70.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.45
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,28.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,70.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,125.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,55.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,46.32
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,35.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,105.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,236.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,192.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,150.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,42.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,79.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,122.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,48.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,48.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,41.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,73.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,205.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,200.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,172.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,,L1 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,91.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,28.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,85.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,127.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.63
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.93
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,51.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,50.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,38.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,87.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,220.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,209.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,161.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,36.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,30.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,101.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,134.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,49.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,37.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,37.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,98.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,211.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,157.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,157.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,71.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.97
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,30.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.63
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,86.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,132.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,46.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,45.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,35.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,71.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,195.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,189.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,149.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,37.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,92.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,124.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,38.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,34.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,82.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,169.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,145.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,125.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,36.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,26.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,90.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,120.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,40.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,37.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,35.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,80.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,172.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,156.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,147.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.45
