Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.79
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,55.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,96.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,37.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,31.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.63
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,94.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,139.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,45.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,38.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,36.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,93.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,193.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,159.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,152.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.29
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,42.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,30.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,89.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,133.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,41.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,40.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,35.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,73.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,176.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,168.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,146.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.42
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.79
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,84.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,114.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.93
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,38.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,33.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,34.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,77.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,163.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,138.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,145.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.61
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,76.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,116.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.11
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,41.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,33.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,33.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,88.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,177.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,137.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,137.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,84.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,123.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,39.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,27.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,81.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,169.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,143.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,115.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,36.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,74.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,105.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,36.45
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,33.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,24.45
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,80.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,158.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,139.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,104.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.29
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,30.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,24.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,89.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,110.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,37.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,33.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,80.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,161.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,139.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,142.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,65.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,87.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,78.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,110.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,34.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,36.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,42.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,95.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,152.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,152.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,183.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,58.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
