Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,39.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,60.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,103.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,26.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,22.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,82.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,122.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,136.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,116.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,42.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,26.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.52
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,71.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,118.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,32.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,43.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,36.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,36.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,87.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,186.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,152.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,159.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.29
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,82.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,126.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,30.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,24.61
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,24.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,81.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,141.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,104.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,112.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,43.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-7.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,37.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.42
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,26.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,76.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,121.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,35.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,26.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,22.79
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,19.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,72.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,121.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,95.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,83.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,32.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-9.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,45.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.95
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,74.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,116.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,34.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,26.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,23.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,12.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,72.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,120.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,96.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,57.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-9.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,60.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,108.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,24.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,24.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,75.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,115.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,101.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,55.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-13.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,55.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,65.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,108.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,20.93
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,26.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,10.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,63.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,102.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,111.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,46.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-10.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,55.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,73.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,103.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.63
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,22.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,28.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,16.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,58.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,106.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,119.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,70.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,44.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-7.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.32
844244,Christchurch Drive - Bayston Hill,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.66
