Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,34.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,32.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,92.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,149.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,133.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,99.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.79
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,55.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,102.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.61
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,49.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,90.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.61
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,35.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,44.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,92.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,154.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,146.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,185.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,57.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,87.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,46.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,89.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,28.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,36.11
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,42.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,85.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,128.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,151.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,178.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,66.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,80.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,51.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,96.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,24.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,34.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,35.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,72.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,110.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,143.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,151.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,62.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,103.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.83
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,31.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,39.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,82.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,163.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,135.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,165.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.89
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.93
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,51.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,90.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,32.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,28.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,67.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,141.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,114.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,121.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.45
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.83
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,74.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,121.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.97
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,39.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,26.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,91.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,174.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,111.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,114.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.42
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,72.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,117.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,38.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,31.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,28.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,74.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,167.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,130.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,125.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,,L1 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,58.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,110.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,73.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,110.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,48.45
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,29.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,23.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,116.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,207.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,125.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,103.9
