Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,100.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,41.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,32.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,24.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,87.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,178.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,137.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,110.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.29
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,67.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,96.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,71.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,95.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,36.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,82.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,153.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,152.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,100.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,87.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,118.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.61
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,95.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,24.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,42.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,25.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,64.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,109.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,179.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,116.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.89
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,53.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,99.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,31.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,41.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,33.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,136.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,176.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,141.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,32.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,24.89
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,36.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,93.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,142.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,104.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,153.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,72.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,92.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,36.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,46.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,27.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,20.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,44.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,137.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,120.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,87.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,187.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.89
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.32
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,41.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,29.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,29.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,66.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,127.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,117.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,129.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,66.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,100.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,27.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,25.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,13.93
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,66.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,122.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,108.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,64.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
