Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,84.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,111.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,36.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,36.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,77.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,22.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,27.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,42.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,116.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,102.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,118.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,184.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,55.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,54.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,80.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,32.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,17.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,28.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,114.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,144.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,73.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,129.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,55.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.52
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,43.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,24.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,22.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,29.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,76.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,109.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,93.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,124.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,58.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,48.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,34.45
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,16.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,28.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,106.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,147.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,71.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,120.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,55.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,21.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,16.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,27.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,75.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,93.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,71.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,117.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,63.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.45
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,22.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,18.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,30.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,82.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,99.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,79.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,128.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,32.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,48.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,21.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,14.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,20.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,69.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,92.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,88.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,61.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,40.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,17.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,31.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,86.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,94.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,73.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,132.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,39.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
