Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,43.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,22.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,14.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,24.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,79.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,98.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,62.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,105.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,44.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,50.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,63.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,90.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,14.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,36.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,118.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,109.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,63.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,154.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,37.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.83
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.83
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,45.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,23.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,17.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,28.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,83.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,102.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,74.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,119.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.63
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.32
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,23.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,16.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,30.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,89.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,99.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,68.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,127.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.45
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,45.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,23.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,16.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,23.29
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,75.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,103.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,71.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,99.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.95
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,43.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,20.61
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,15.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,21.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,67.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,89.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,67.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,93.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,42.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,23.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,13.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,21.11
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,72.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,100.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,89.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.63
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,35.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,22.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,13.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,19.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,96.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,57.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,83.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.93
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.16
