Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,21.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,20.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,59.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,91.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,65.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,88.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,19.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,14.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,17.42
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,59.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,84.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,60.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,46.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,23.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,14.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,19.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,71.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,104.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,59.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,81.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,33.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.42
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,38.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,13.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,17.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,73.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,111.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,56.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,72.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,22.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,12.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,17.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,61.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,96.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,20.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,12.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,17.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,62.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,90.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,55.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,71.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,19.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,13.95
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,17.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,53.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,84.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,59.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,74.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,36.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,18.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,10.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,16.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,50.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,78.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,68.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,36.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
