Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,19.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,11.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,15.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,55.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,85.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,48.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,67.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,32.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,19.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,12.97
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,15.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,50.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,83.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,54.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,64.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,20.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,12.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,16.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,54.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,88.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,53.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,70.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,37.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.29
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,19.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,11.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,16.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,54.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,83.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,48.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,68.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.93
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,17.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,10.97
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,14.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,52.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,75.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,46.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,60.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,20.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,12.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,15.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,60.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,91.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,65.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,19.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,10.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,19.79
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,63.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,82.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,83.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,48.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,22.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,21.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,68.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,95.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,51.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,93.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.95
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,17.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,10.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,16.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,51.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,75.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,46.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,69.6
