Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,44.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,12.11
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,19.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,63.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,84.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,50.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,81.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,16.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,11.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,18.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,71.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,49.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,77.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,42.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,19.79
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,12.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,16.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,53.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,85.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,51.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,70.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,51.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,18.93
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,11.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,15.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,59.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,82.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,65.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,18.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,10.89
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,16.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,57.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,79.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,69.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,41.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,11.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,16.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,56.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,83.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,50.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,12.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,17.61
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,50.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,81.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,74.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.31
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,42.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,19.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,12.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,18.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,85.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,50.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,76.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
