Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,41.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,19.11
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,13.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,18.93
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,57.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,82.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,54.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,79.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,34.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,23.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,13.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,19.42
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,61.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,100.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,81.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.61
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.76
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,22.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,12.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,18.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,58.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,94.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,52.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,77.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,39.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,21.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,14.24
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,19.52
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,60.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,93.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,59.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,82.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,38.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,18.89
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,13.47
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,17.29
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,56.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,81.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,57.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,72.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.18
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,21.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,13.86
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,18.27
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,64.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,95.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,58.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,76.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.36
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,21.59
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,13.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,20.66
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,66.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,94.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,57.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,86.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.92
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.75
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.77
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,45.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,21.48
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,24.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,74.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,93.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,59.9
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,101.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
