Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.38
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,46.7
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.44
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,22.97
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,15.23
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,24.51
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,75.3
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,100.0
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,63.4
844244,Christchurch Drive - Bayston Hill,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,101.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,41.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,20.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,17.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,19.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,53.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,91.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,71.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,83.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,20.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,17.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,52.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,91.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,72.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,86.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,42.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,20.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,19.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,58.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,88.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,63.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,38.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,19.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,19.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,55.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,87.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,68.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,81.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,37.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,21.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,16.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,20.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,58.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,92.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,86.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,38.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,19.95
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,16.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,21.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,57.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,86.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,68.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,88.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,51.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,22.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,15.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,22.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,73.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,98.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,65.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,94.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.83
