Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.95
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,60.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,82.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,28.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,16.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,22.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,84.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,124.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,68.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,94.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,43.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,26.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,18.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,73.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,112.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,76.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,102.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,36.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,19.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,23.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,60.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,107.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,96.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,40.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,21.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,24.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,67.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,117.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,88.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,104.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,53.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,80.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,28.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,29.17
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,72.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,121.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,96.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,122.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,70.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,99.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,95.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,33.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,25.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,34.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,81.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,141.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,106.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,145.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,50.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,56.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,92.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,35.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,22.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,35.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,99.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,155.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,95.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,148.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,64.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,81.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,32.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,22.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,34.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,98.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,137.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,92.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,145.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,63.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,98.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
