Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.68
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,37.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,26.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,26.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,82.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,158.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,109.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,109.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.95
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,54.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,36.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,26.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,25.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,81.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,154.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,110.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,107.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,37.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,64.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,96.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,43.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,27.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,28.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,101.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,183.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,113.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,118.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,79.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,32.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,27.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,28.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,71.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,139.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,113.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,120.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,105.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,36.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,28.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,30.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,73.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,153.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,118.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,129.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,52.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,84.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,34.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,29.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,32.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,72.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,147.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,121.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,134.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,54.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,88.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,41.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,29.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,33.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,92.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,177.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,121.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,141.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,46.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,50.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,88.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,42.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,30.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,29.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,99.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,181.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,126.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,122.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,36.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,53.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,87.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,39.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,29.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,90.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,168.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,122.6
