Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,147.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,48.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,55.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,99.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,37.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,28.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,38.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,101.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,160.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,118.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,162.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,78.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,62.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,91.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,37.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,37.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,28.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,74.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,159.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,156.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,122.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,42.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,79.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,110.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,49.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,29.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,29.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,125.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,209.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,121.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,123.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,55.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.11
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,57.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,88.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,39.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,26.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,41.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,118.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,166.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,111.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,176.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,50.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,57.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,94.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,32.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,28.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,41.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,105.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,140.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,117.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,174.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,34.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,63.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,89.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,33.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,29.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,30.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,73.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,141.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,125.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,127.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,55.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,81.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,33.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,29.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,32.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,74.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,141.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,124.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,138.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.17
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,71.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,83.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,33.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,23.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,41.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,113.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,143.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,99.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,172.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
