Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.17
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,79.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,90.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,102.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,38.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,27.17
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,47.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,124.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,166.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,114.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,201.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.11
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,40.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,74.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,106.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,40.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,34.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,40.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,84.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,172.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,144.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,169.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,62.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,97.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,37.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,30.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,37.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,80.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,160.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,129.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,159.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.68
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,24.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,66.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,111.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,41.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,33.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,40.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,88.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,179.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,142.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,172.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,40.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,39.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.95
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,53.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,98.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,45.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,43.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,35.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,68.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,194.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,181.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,152.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,41.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,48.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,51.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,98.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,45.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,36.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,40.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,94.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,195.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,151.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,173.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,,L1 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,48.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,90.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,38.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,49.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,93.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,47.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,37.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,39.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,89.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,201.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,159.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,167.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,25.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,66.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,111.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,45.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,33.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,34.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,96.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,194.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,141.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,145.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,82.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
