Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,42.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,75.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,37.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,39.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,32.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,158.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,164.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,137.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,,L1 Active Power,kW,0.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,70.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,115.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,51.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,98.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,52.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,36.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,32.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,116.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,221.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,154.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,137.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,79.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.17
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,51.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,99.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,42.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,35.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,42.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,86.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,182.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,150.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,180.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,50.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,54.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,92.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,45.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,29.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,38.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,107.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,191.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,124.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,162.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,46.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.68
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.95
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,64.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,103.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,29.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,38.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,99.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,172.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,122.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,162.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,48.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,89.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,30.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,34.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,37.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,75.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,132.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,143.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,156.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,52.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,109.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,43.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,35.17
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,57.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,150.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,181.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,147.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.68
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.68
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,70.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,118.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,38.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,37.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,40.17
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,80.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,166.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,156.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,168.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,41.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.8
