Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,29.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,86.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,128.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,44.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,32.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,32.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,96.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,189.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,135.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,144.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,69.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,111.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,40.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,32.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,44.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,94.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,173.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,136.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,184.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,60.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,46.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.17
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,27.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,82.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,120.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,31.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,30.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,70.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,138.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,128.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,131.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,39.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,38.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,86.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,120.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,26.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,25.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,23.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,75.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,118.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,107.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,106.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.68
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-8.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,77.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,115.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,21.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,19.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,7.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,75.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,99.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,28.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,88.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,125.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,33.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,22.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,14.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,97.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,145.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,95.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,64.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-8.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,71.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,102.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,21.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,16.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,4.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,87.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,100.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,69.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,36.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,75.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,107.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,25.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,17.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,10.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,87.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,112.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,72.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,50.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,79.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,113.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
