Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.95
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,29.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,19.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,82.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,129.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,82.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,98.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,26.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,71.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,115.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,33.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,20.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,21.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,83.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,145.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,86.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,92.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,31.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,100.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,140.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,36.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,22.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,18.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,105.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,157.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,94.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,79.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,28.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,81.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,124.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,31.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,25.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,85.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,136.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,106.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,77.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,36.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,29.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,83.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,130.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,37.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,23.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,15.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,110.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,163.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,96.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,70.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,36.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,26.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,64.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,118.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,32.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,13.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,88.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,143.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,103.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-3.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,72.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,112.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,24.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,21.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,8.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,84.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,112.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,92.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,63.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,110.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.95
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,29.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,24.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,12.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,88.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,126.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,103.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,57.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,26.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,71.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,117.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,30.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,20.73
