Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,65.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,133.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,120.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,87.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,44.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,31.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,92.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,139.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,35.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,29.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,18.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,84.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,154.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,122.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,82.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,36.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,78.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,111.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,26.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,18.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,88.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,150.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,109.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,80.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,27.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,80.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,124.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,39.68
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,25.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,20.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,102.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,170.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,109.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,85.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,78.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,112.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,31.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,18.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,15.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,94.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,136.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,77.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,71.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-2.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,51.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,28.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,86.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,128.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,25.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,22.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,9.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,71.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,120.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,98.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,50.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,52.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,25.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,85.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,115.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,24.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,23.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,8.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,84.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,111.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,97.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,52.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,37.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,26.11
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,78.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,117.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,33.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,28.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,21.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,74.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,145.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,117.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,89.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,31.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,90.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,137.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,40.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,25.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,19.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,101.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,172.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,105.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,81.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,,N Current (RMS),A,0.6
