Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,32.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,103.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,143.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,38.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,26.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,21.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,98.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,167.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,111.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,94.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,41.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,26.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,78.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,118.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,86.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,27.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,23.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,77.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,142.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,113.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,101.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,58.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,28.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,78.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,123.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,66.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,123.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,123.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,72.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,30.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,83.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,135.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,37.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,83.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,160.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,109.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,97.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,30.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,28.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,74.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,123.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,38.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,28.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,24.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,85.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,163.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,120.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,105.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,36.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.11
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,27.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,79.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,120.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,28.11
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,21.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,15.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,82.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,127.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,93.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,94.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,33.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,72.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,114.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,27.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,13.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,76.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,121.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,88.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,67.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,36.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-7.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,26.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,78.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,116.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,28.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,16.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,99.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,123.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,71.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,39.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
