Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,29.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,96.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,126.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,29.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,24.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,10.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,90.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,128.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,103.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,56.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,34.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,32.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,98.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,138.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,41.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,23.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,19.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,101.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,175.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,99.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,86.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,75.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,112.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,28.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,23.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,20.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,61.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,126.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,96.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,56.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,109.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,27.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,28.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,22.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,118.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,120.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,97.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.11
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,87.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.68
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,68.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,113.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,24.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,34.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,20.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,110.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,141.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,95.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,59.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,71.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.95
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,65.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,104.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,31.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,14.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,76.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,128.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,130.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,67.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-8.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,33.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,66.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,105.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,23.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,10.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,72.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,106.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,102.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,53.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,61.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,103.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,28.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,24.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,73.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,124.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,101.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,69.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
