Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,75.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,111.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,33.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,26.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,10.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,93.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,143.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,111.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,46.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,37.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,51.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,26.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,78.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,116.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,24.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,29.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,67.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,110.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,124.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,52.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,36.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,45.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,26.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,63.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,117.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,32.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,15.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,65.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,117.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,133.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,69.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,46.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,65.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,105.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,23.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,22.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,20.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,56.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,101.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,95.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,89.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.68
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,68.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,109.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,25.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,27.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,12.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,68.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,111.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,117.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,53.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,54.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,102.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,27.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,24.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,18.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,61.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,116.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,103.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,37.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,41.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,30.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,77.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,129.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,30.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,21.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,67.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,138.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,127.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,92.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,44.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,72.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,100.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.95
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,30.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,14.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,73.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,123.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,126.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,64.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,54.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,78.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,48.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,83.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
