Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,31.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,34.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,17.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,79.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,133.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,142.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,79.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,58.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,34.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,46.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,83.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,31.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,31.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,21.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,84.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,135.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,133.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,97.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,51.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,83.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,119.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,32.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,23.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,84.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,170.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,133.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,98.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,84.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,50.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,80.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,110.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,37.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,33.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,37.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,73.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,160.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,140.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,159.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,37.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,69.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,79.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,33.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,30.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,27.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,39.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,91.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,128.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,117.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,171.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,39.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,33.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,26.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,76.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,145.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,111.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,121.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,49.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.68
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,35.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,21.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,28.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,105.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,154.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,90.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,121.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,42.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,33.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,23.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,28.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,90.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,144.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,102.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,123.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,36.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,41.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,27.96
