Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,31.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,99.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,121.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,75.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,134.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,47.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,27.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,22.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,22.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,70.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,122.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,95.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,95.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,36.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,49.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,24.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,29.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,67.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,91.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,105.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,125.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.95
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,47.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,20.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,19.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,27.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,75.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,88.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,84.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,118.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,30.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,41.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,21.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,22.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,66.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,92.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,97.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,105.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,33.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,41.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,18.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,23.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,23.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,51.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,83.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,97.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,103.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,41.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,45.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,20.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,30.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,26.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,89.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,127.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,110.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,17.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,19.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,50.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,79.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,74.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,82.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,22.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,14.11
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,19.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,64.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,95.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,59.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,84.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,,L2 Active Power,kW,0.0
