Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.17
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,40.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,21.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,13.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,59.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,93.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,58.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,66.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,44.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,20.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,12.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,14.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,59.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,88.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,53.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,63.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,16.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,13.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,15.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,36.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,69.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,57.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,64.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,17.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,16.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,36.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,75.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,68.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,70.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,36.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,14.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,15.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,79.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,60.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,65.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,32.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,18.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,17.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,49.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,80.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,74.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.95
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,17.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,14.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,17.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,74.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,58.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,74.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,20.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,14.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,18.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,52.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,89.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,59.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,76.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
