Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,16.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,13.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,14.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,39.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,73.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,62.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,36.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,18.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,14.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,61.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,67.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,20.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,13.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,15.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,52.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,88.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,66.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,,N Current (RMS),A,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,22.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,13.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,15.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,58.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,97.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,64.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,20.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,13.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,15.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,53.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,89.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,64.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,19.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,13.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,16.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,45.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,86.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,57.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,71.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.95
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.17
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,38.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,19.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,12.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,51.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,86.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,51.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,68.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,19.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,12.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,15.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,52.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,83.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,52.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,64.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
