Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,19.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,11.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,15.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,56.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,86.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,49.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,66.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,44.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,19.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,11.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,16.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,59.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,86.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,47.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,68.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,18.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,12.87
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,16.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,49.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,81.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,53.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,71.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,17.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,13.11
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,16.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,75.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,54.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,68.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,20.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,13.28
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,57.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,88.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,55.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,71.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.92
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,19.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,13.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,17.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,51.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,82.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,57.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,72.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.93
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.95
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.99
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,22.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,13.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,19.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,52.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,97.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,57.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,81.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,35.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,23.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,13.94
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,20.95
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,54.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,97.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,57.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,87.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.74
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
