Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,19.68
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,13.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,59.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,86.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,56.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,85.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,21.12
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,15.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,17.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,54.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,92.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,62.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,73.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,20.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,16.04
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,20.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,57.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,91.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,66.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,85.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.47
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,40.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,20.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,16.59
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,21.61
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,58.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,90.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,68.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,90.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.65
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.02
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,40.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,20.53
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,17.86
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,19.32
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,89.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,73.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,80.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.73
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.31
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,40.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.8
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.23
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,20.41
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,18.37
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,20.34
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,47.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,90.0
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,76.3
844244,Christchurch Drive - Bayston Hill,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,36.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,21.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,15.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,19.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,55.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,92.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,64.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,80.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,13.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,22.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,79.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,109.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,58.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,93.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.99
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,43.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,22.23
