Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,20.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,64.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,99.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,66.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,86.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,18.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,19.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,50.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,94.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,83.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.67
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,40.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,25.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,18.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,20.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,59.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,111.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,76.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,87.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.07
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,36.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,25.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,17.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,19.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,58.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,107.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,73.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,81.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,21.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,18.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,54.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,97.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,78.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,78.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.09
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,20.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,18.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,20.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,54.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,93.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,78.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,87.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,44.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,22.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,18.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,20.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,55.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,97.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,77.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,85.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,25.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,20.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,19.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,56.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,108.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,84.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,80.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,59.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.67
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,20.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,19.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,74.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,126.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,85.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,80.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,,L1 Active Power,kW,0.02
