Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,57.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,95.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,33.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,24.22
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,74.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,142.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,100.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,107.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,52.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,80.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,31.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,24.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,25.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,70.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,136.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,102.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,107.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,81.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,24.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,64.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,128.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,105.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,103.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,43.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.21
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,57.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,88.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,39.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,24.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,28.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,97.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,170.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,100.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,118.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.14
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,56.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,89.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,39.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,29.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,90.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,165.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,102.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,121.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.95
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,61.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,98.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,35.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,27.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,27.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,78.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,151.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,112.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,115.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,58.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,88.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,34.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,27.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,32.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,80.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,145.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,115.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,132.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,50.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,100.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,60.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,89.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,35.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,42.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,34.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,64.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,152.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,177.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,142.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,39.5
