Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.64
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,37.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,35.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,32.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,74.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,159.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,152.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,135.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.45
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,39.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,63.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,101.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,52.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,31.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,34.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,119.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,220.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,131.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,143.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.45
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.85
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,62.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,100.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,49.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,33.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,36.08
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,104.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,205.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,138.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,149.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,39.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.71
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.43
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,40.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,39.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,34.73
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,85.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,168.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,145.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,146.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.44
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,78.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.17
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,83.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.16
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,38.28
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,37.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,39.23
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,71.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,161.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,157.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,163.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.32
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,37.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.76
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.89
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.39
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,29.79
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,36.54
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,36.42
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,64.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,126.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,151.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,152.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.58
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.83
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,50.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,90.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.15
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,54.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,81.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.52
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,31.93
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,38.82
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,28.57
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,60.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,135.4
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,160.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,121.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.49
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.99
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,76.8
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.55
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.69
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,49.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.91
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,33.74
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,36.62
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,28.34
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,141.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,150.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,118.3
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.19
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.12
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.66
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,86.9
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
